Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,4.7
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.68
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,22.4
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
605850,East End Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,3.2
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.41
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.87
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,22.5
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
605850,East End Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,5.7
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.51
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.04
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,22.6
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
605850,East End Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,3.4
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.75
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,22.7
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
605850,East End Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,3.1
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,22.8
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
605850,East End Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,4.6
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.92
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,23.0
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
605850,East End Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.52
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,4.9
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.4
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.13
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,23.1
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
605850,East End Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,4.7
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,23.2
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
