Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
605850,East End Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,4.8
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.45
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.13
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,23.3
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
605850,East End Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,23.4
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
605850,East End Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,4.2
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.82
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
605850,East End Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.35
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,23.6
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
605850,East End Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,23.7
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
605850,East End Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,3.8
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.9
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.44
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.5
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,23.8
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
605850,East End Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,3.0
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.06
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,23.9
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
605850,East End Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,24.0
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
