Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
605850,East End Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,3.1
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.93
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.79
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,24.1
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
605850,East End Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,3.6
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.03
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.87
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,24.3
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
605850,East End Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,3.9
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.44
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,24.3
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
605850,East End Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,4.7
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.31
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.78
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,24.4
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
605850,East End Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,5.9
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.84
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,24.5
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
605850,East End Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,4.8
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,24.7
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
605850,East End Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,7.2
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,24.9
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
605850,East End Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,4.7
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,25.0
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
