Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
605850,East End Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,6.2
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.4
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.69
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.87
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,25.1
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
605850,East End Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.93
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.53
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,25.1
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
605850,East End Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,5.8
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,25.2
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
605850,East End Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,3.7
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.29
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.2
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.13
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,25.3
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
605850,East End Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,4.5
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.8
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.31
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.09
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.87
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,33.7
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,25.4
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
605850,East End Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,4.5
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.91
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.93
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.13
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,25.5
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
605850,East End Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.29
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.63
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.7
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.05
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,23.9
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
605850,East End Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.67
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.21
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.11
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,43.7
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,24.0
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.61
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
605850,East End Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
