Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.48
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.18
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.33
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.42
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,24.0
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
605850,East End Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,5.1
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.3
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.5
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.21
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,45.3
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,24.0
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.67
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
605850,East End Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,7.3
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.05
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.45
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,49.7
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,24.1
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.96
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
605850,East End Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,8.7
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.66
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.89
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.09
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,48.5
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,24.1
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
605850,East End Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,12.4
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.6
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.53
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.51
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.72
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,45.4
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,24.1
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
605850,East End Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.34
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.53
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,47.2
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,24.2
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
605850,East End Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,13.8
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.33
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.37
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.09
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.25
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.27
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,24.3
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
605850,East End Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.09
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,28.3
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.25
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.71
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,38.6
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,24.3
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.99
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
605850,East End Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
