Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.58
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.14
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,54.3
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,24.3
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.6
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
605850,East End Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.69
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.53
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.88
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.03
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,46.2
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.7
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,24.3
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
605850,East End Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.04
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.93
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.3
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.06
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,50.0
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,24.3
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.83
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
605850,East End Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.34
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,16.3
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.41
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.18
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.74
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,48.6
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,24.3
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.8
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
605850,East End Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.55
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.94
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.19
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.32
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,51.9
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,24.3
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.22
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
605850,East End Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.34
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,18.3
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.47
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.2
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.61
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,51.7
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,24.3
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.12
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.41
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.77
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
605850,East End Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.62
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,13.2
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.44
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.92
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.72
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.16
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,46.9
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,24.3
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.25
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.26
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
605850,East End Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.1
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.62
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.39
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.17
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,39.9
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,24.3
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.66
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.08
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
605850,East End Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,12.9
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
