Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.08
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.25
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.63
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.13
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,50.0
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.72
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,24.3
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.82
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.56
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
605850,East End Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.8
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,16.7
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.66
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.15
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.15
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.14
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,24.3
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
605850,East End Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.32
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.36
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.57
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,39.2
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,24.3
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.08
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.73
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
605850,East End Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.03
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.6
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.74
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.98
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,43.6
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.93
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.59
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,24.2
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.17
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.74
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
605850,East End Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.7
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,12.7
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.58
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.3
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.2
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.03
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,47.8
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.2
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.11
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.55
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,41.3
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,24.1
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.48
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.44
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.42
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
605850,East End Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,14.7
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.14
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.4
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.33
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,42.4
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.43
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,47.7
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,24.1
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.93
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.51
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.19
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
605850,East End Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.57
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,47.2
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.36
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.41
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.13
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.26
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,48.3
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.6
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.56
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,55.4
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,24.0
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.13
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
605850,East End Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.71
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,20.6
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.34
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.61
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.07
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.13
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,52.4
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.2
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.72
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,58.2
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,24.0
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.27
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.07
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
605850,East End Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,23.8
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.76
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.47
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
