Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.18
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.35
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,53.8
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.2
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.39
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.17
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.54
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,65.4
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,23.9
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.7
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.17
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.03
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
605850,East End Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.17
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,22.1
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.76
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.87
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.23
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.6
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.83
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.89
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,63.4
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.5
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.01
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.3
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.7
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.32
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,65.2
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,23.8
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.83
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.13
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.24
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
605850,East End Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.77
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,16.6
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.52
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.13
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.49
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.29
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,59.0
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.2
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.26
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.43
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.24
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,73.2
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,23.8
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.12
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.01
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
605850,East End Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.87
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,23.9
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.42
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.87
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.18
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.44
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,53.2
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.4
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.58
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.97
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,95.0
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.7
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,23.8
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.52
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.92
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.74
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
605850,East End Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,20.4
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.27
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.94
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.8
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.49
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,53.1
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.7
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.76
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.32
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.26
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,79.9
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,23.8
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.44
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.14
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
605850,East End Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.01
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,15.1
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.44
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.25
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.94
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.99
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,41.2
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,36.7
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.81
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.82
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,58.7
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,23.8
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.65
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.69
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.19
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
605850,East End Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.39
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.89
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.5
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.46
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.84
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,39.1
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.48
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.95
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,53.8
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,23.8
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.61
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.57
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
605850,East End Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,13.1
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.77
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.59
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.91
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.98
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,43.2
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.1
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.92
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,46.8
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.12
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.32
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,41.7
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,23.8
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.4
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.05
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.03
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
605850,East End Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.67
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.94
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.87
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.32
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.78
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
