Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,41.2
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.16
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.69
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,23.8
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.04
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
605850,East End Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,11.1
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.64
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.16
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.46
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.11
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.54
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.32
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.95
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,68.8
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,23.8
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.35
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
605850,East End Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,12.7
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.82
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.27
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.18
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.62
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.76
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.75
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.28
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,64.6
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,23.8
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.84
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
605850,East End Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,15.3
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.89
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.92
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.36
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.9
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,23.8
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.02
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
605850,East End Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,16.3
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.54
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.67
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.97
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.28
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,72.8
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.24
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.25
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,60.8
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,23.8
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.51
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.25
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
605850,East End Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.8
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,22.9
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.58
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.4
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.52
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.22
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,68.7
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,23.7
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
605850,East End Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,18.5
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.6
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.56
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.7
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.21
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.06
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.62
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.95
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,64.9
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,23.7
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.45
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
605850,East End Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.61
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.99
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.92
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.21
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,33.1
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.7
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.24
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.26
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,70.4
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,23.8
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.02
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.52
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
605850,East End Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,9.7
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.2
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.24
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.29
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.86
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,40.7
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
