Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.9
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.58
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,73.1
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,23.7
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.66
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.41
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
605850,East End Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,13.4
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.09
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.49
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.37
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.63
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.23
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,33.9
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.07
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.62
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,65.4
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,23.7
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.8
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.65
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.37
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
605850,East End Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,11.7
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.96
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.4
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.32
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.92
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.82
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,56.0
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,23.7
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.2
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.11
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.72
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
605850,East End Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.34
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,13.8
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.72
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.03
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.2
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.48
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.68
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,40.7
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.9
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.19
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,23.7
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.61
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.71
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
605850,East End Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,11.5
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.84
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.94
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.47
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.65
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.3
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.35
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,37.1
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.62
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,61.6
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.7
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,23.7
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.09
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.92
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.44
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
605850,East End Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.4
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.05
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.91
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.87
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.88
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.53
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,89.2
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.8
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,23.8
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.85
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
605850,East End Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,15.7
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.83
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.75
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.39
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.71
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,45.5
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.3
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.76
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,23.8
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.93
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.54
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
605850,East End Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.72
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,20.7
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.93
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.34
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.92
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.52
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,23.8
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.32
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
605850,East End Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.64
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.4
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.44
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.11
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,47.9
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
