Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.5
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,23.8
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.02
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
605850,East End Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.63
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.4
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.3
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.82
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,40.4
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.13
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,23.8
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.01
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.92
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
605850,East End Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.12
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,21.2
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.69
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.95
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.82
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.87
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,47.7
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,36.9
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,23.9
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.91
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.17
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
605850,East End Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,16.6
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.51
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.25
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.88
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.79
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,42.1
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,23.9
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.9
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.28
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
605850,East End Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,13.3
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.53
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.29
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.15
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.87
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,43.8
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.3
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.21
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,42.9
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,23.8
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.81
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.8
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
605850,East End Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,16.5
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.54
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.28
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.48
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,34.9
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,48.6
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,23.7
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
605850,East End Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,16.1
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.71
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.84
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.72
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,32.8
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.2
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,23.6
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.64
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
605850,East End Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,15.9
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.69
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.4
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.47
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.1
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,23.4
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.29
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
605850,East End Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,11.7
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.2
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.24
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.2
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.05
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
