Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,23.2
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.22
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
605850,East End Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.3
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.86
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.48
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.32
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,37.9
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,23.0
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
605850,East End Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,11.8
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.24
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.03
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.28
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.29
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,22.9
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.34
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.86
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
605850,East End Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.69
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.79
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.16
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,41.7
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,22.8
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
605850,East End Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,20.7
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.88
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.06
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.48
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.26
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,51.4
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.8
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,22.7
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.41
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
605850,East End Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.84
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,30.2
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.81
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.8
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.9
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,50.3
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.11
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,22.6
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
605850,East End Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.81
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,21.6
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.03
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.74
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.29
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.53
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,22.3
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.88
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.57
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.79
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
605850,East End Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.09
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,28.2
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.09
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.44
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.33
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,22.2
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.52
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.57
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
605850,East End Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.15
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,26.2
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.66
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.59
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.05
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.52
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
