Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,22.0
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.8
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
605850,East End Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.98
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,22.7
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.94
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.31
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.79
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.8
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.3
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,28.7
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,21.9
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.95
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.73
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.86
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
605850,East End Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.81
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.22
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.77
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.26
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.3
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,21.8
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.38
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
605850,East End Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.75
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,29.6
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.96
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.93
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.97
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.39
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,38.2
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,21.8
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.76
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
605850,East End Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,16.9
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.77
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.22
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.19
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,21.8
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.09
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.59
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
605850,East End Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.61
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.04
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,14.6
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.33
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.45
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.65
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.49
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,34.4
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,21.7
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.81
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
605850,East End Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.09
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,14.6
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.81
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.88
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.86
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.23
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,42.3
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,21.7
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.33
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.18
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
605850,East End Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.03
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,14.8
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.6
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.49
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.12
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.61
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.61
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,21.6
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.48
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.19
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
605850,East End Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.83
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.23
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,24.8
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.52
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.03
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.79
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.87
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
