Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,21.6
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.37
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.68
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
605850,East End Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.13
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,33.4
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.04
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.06
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.25
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.94
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,21.5
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.09
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.01
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
605850,East End Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.21
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.62
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,27.0
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.04
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.67
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.1
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.4
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,21.4
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.41
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.19
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.1
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
605850,East End Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,14.4
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.7
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.52
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.69
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.38
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,21.3
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.71
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.16
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
605850,East End Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.88
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.02
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.6
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.31
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.69
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.92
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,21.3
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.68
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.33
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.76
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
605850,East End Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,11.8
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.05
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.49
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.13
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.41
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.04
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.79
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,44.6
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,4.8
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,21.2
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.25
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.66
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
605850,East End Pembroke,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,12.6
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.03
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.94
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.92
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.1
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,39.7
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.06
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.71
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.37
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,49.2
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.68
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,21.1
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.53
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.95
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
605850,East End Pembroke,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,8.1
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.7
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.49
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.17
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.97
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.94
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.77
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,21.1
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.5
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
605850,East End Pembroke,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.58
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.96
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.07
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.91
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,44.8
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
