Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,21.1
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.43
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.95
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
605850,East End Pembroke,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,11.9
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.32
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.61
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,48.8
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,21.1
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.86
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
605850,East End Pembroke,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,9.4
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.78
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.87
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.55
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.95
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.44
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,21.1
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.19
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.15
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.86
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
605850,East End Pembroke,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.2
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,12.3
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.01
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.99
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.68
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.62
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,49.0
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,21.1
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.73
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.92
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.15
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
605850,East End Pembroke,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,11.9
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.02
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.3
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.72
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.5
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,43.1
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,21.2
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
605850,East End Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.85
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,46.4
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.82
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.6
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.72
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,47.7
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,21.2
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.28
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.12
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.05
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
605850,East End Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.39
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,37.2
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.69
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.34
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,50.7
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,35.1
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,21.1
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.9
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.51
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
605850,East End Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.79
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,9.1
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.69
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.31
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.47
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.46
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,43.9
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,35.2
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,21.1
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
605850,East End Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.94
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.65
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.38
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.89
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,33.9
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
