Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,21.1
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.06
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
605850,East End Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,10.4
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.76
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.44
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.59
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.27
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,47.9
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.2
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,21.1
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.17
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
605850,East End Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.21
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.13
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.94
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,42.9
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,44.7
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,21.0
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.27
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
605850,East End Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.67
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.41
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.74
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.9
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.1
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,50.1
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.8
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,49.6
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,20.9
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.12
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
605850,East End Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.5
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.88
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.56
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.56
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.6
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.35
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,55.3
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,20.9
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.59
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
605850,East End Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.76
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,11.8
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.45
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.39
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.97
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.26
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.34
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,43.2
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.4
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.16
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,64.0
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,20.8
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.26
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
605850,East End Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,10.7
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.31
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.32
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.66
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,74.2
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,20.6
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.95
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
605850,East End Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.9
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.72
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.51
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.27
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,42.4
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.32
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,69.8
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,20.6
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.89
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
605850,East End Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,9.9
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.94
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.4
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.25
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.7
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,37.6
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
