Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,20.6
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
605850,East End Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,12.7
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.74
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.82
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.54
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,40.1
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.8
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,20.6
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.02
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
605850,East End Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,11.1
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.88
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.69
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.78
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.21
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,20.6
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
605850,East End Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.58
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,16.0
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.8
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.31
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.7
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.53
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,42.9
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,20.5
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
605850,East End Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.95
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.69
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.95
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.22
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.71
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.84
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,48.4
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.8
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,20.5
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
605850,East End Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.23
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,26.7
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.73
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.96
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.31
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,20.5
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
605850,East End Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.48
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.32
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.08
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.14
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,40.4
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,20.5
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.8
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
605850,East End Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,15.3
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.91
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.75
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.1
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.68
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.9
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.15
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,60.4
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,20.5
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.19
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
605850,East End Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.77
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.68
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.45
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.67
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.16
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,65.1
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,49.5
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
