Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,20.5
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.07
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.93
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
605850,East End Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,13.9
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.14
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.75
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.8
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.71
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.98
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.24
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,65.3
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,51.5
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,20.5
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.93
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.12
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
605850,East End Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,11.0
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.81
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.79
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.65
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.97
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.35
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,73.9
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,20.5
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.12
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
605850,East End Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,9.2
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.8
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.24
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.4
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.97
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.78
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.37
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,65.3
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,20.6
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.79
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
605850,East End Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.78
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,33.7
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.59
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,20.7
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
605850,East End Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,21.7
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.73
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,20.8
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
605850,East End Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,8.3
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,20.8
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
605850,East End Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,8.9
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.24
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,36.2
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,20.9
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
605850,East End Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.46
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,20.9
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
