Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
605850,East End Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.2
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,10.4
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,21.0
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
605850,East End Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,9.8
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.03
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,21.1
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
605850,East End Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,8.4
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,21.1
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
605850,East End Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.71
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,21.2
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
605850,East End Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.57
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,21.3
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.67
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
605850,East End Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.45
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,21.4
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
605850,East End Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,21.5
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
605850,East End Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,7.5
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.97
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,21.6
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
