Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
605850,East End Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.69
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,8.9
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.4
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,21.7
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
605850,East End Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,7.1
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.83
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.05
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,21.8
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
605850,East End Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,21.9
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
605850,East End Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,5.4
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.31
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.13
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,22.0
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
605850,East End Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,9.2
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,28.3
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,22.0
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
605850,East End Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,6.9
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.96
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.45
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,22.1
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
605850,East End Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,7.6
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,22.2
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
605850,East End Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,10.7
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,32.9
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,22.2
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605850,East End Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
