Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
605850,East End Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,7.8
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.58
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.85
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.45
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,22.9
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
605850,East End Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,6.3
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.95
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.54
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,23.0
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
605850,East End Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,6.9
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.36
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.86
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,23.1
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
605850,East End Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,11.8
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.08
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,35.1
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,23.2
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
605850,East End Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,10.9
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.59
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.68
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.72
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,23.3
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
605850,East End Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
